Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
