Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
