Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
