Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722936,Berwicks Lane - Marston Green,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
