Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
