Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
