Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
