Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
