Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
