Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
