Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
