Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
