Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
