Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
