Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
