Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
