Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
