Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
