Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
