Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
