Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
