Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
