Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
