Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
