Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
