Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
