Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
