Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
