Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.15
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,17.5
