Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
