Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
