Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
