Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
