Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
