Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,24.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
