Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
