Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
