Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
