Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,20.8
