Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
