Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
