Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
