Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
