Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
