Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
