Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,224.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
