Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
