Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
