Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
