Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
