Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,25.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.7
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
