Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
