Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
