Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
