Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
