Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
