Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
