Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
