Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
