Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
