Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
