Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
