Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
