Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
